Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.58
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.45
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.44
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.11
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.6
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.0
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.83
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.77
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.78
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,21.5
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,98.03
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,112.78
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,124.81
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.9
921479,ALMA STREET G141,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.5
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.57
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.45
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.56
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.83
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.56
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,186.7
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.8
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.3
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.37
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,21.8
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,96.89
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,106.86
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,123.67
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.9
921479,ALMA STREET G141,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,508.2
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.5
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.94
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.81
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.07
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.25
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.65
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.07
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,22.1
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,96.56
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,102.8
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,117.9
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
921479,ALMA STREET G141,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.6
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.22
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.79
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.49
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.6
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.3
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.22
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.02
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.31
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.78
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,22.4
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,102.96
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,106.96
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,126.09
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.0
921479,ALMA STREET G141,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.18
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.68
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.2
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.31
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.33
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.3
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.2
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.5
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.53
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.85
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,22.6
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,108.65
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,101.9
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,132.4
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,197.5
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.3
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
921479,ALMA STREET G141,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.2
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.75
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.23
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.3
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,134.4
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.92
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.68
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.7
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.2
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.86
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,22.7
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,108.33
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,107.59
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,117.97
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,186.7
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.5
921479,ALMA STREET G141,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.49
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.69
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.17
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,115.6
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,116.6
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.9
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.54
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.74
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.1
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.3
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.97
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,22.8
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,117.38
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,116.5
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,117.58
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,175.1
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.7
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.2
921479,ALMA STREET G141,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.0
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.1
