Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.36
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.25
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.6
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,134.0
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.49
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.2
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.6
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.15
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.25
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.91
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.19
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.71
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.28
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.08
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,22.9
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,129.2
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,123.93
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,123.54
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,532.5
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.1
921479,ALMA STREET G141,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.9
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.04
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.34
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.44
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,122.0
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,123.1
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,141.9
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.59
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.36
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.34
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.35
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.8
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.37
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.4
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.25
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,22.9
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,128.07
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,126.08
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,127.13
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,205.0
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,527.3
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,518.7
921479,ALMA STREET G141,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,523.9
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.65
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.78
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.3
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.3
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,147.5
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.6
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.49
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.2
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.17
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.2
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.41
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.51
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.16
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,23.1
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,122.96
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,126.77
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,132.48
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.3
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.9
921479,ALMA STREET G141,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,545.8
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.83
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.38
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.84
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,121.2
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,137.7
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.78
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.08
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.21
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.04
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.3
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.43
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.6
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.78
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.23
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,23.3
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,127.52
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,121.85
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,140.42
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,525.3
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.2
921479,ALMA STREET G141,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.2
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.3
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.59
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.51
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,131.8
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.0
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,151.7
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.09
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.93
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.2
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.84
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.34
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,51.9
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.27
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,23.2
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,141.27
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,118.64
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,139.36
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,582.1
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.7
921479,ALMA STREET G141,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.5
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.79
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,44.01
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.86
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,133.4
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,134.5
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,182.7
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-28.08
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.3
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.13
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.32
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.9
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.33
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.08
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.31
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.42
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.84
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.08
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,23.3
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,145.12
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,123.26
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,139.42
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,597.8
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,509.2
921479,ALMA STREET G141,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.4
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.41
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.19
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.62
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,118.6
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.6
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,156.3
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.47
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.76
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.48
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.2
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.33
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.66
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.9
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.06
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.43
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.54
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.56
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,23.4
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,143.96
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,117.14
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,146.15
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.0
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.5
921479,ALMA STREET G141,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,597.0
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.51
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.86
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.98
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,119.7
