Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.7
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,143.4
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.5
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.99
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.54
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.67
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,157.9
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.27
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.22
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.1
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.83
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,23.9
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,148.37
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,108.1
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,139.82
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,607.9
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.2
921479,ALMA STREET G141,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.5
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.64
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.56
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.89
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,125.0
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,151.0
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,119.6
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-29.04
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.1
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.34
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.71
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.1
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.49
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.44
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.8
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.67
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.68
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.53
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,24.3
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,157.76
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,110.5
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,137.51
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,650.1
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
921479,ALMA STREET G141,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,568.3
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.24
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.96
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.49
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,123.9
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.0
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,149.2
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.88
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-29.69
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.08
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.54
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.3
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.74
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.66
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.82
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.43
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.96
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.97
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,24.4
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,170.74
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,105.92
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,148.31
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,707.0
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
921479,ALMA STREET G141,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,613.5
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.22
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.72
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.05
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,139.8
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,161.0
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.6
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.26
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-29.05
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.93
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.01
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.85
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,174.5
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.83
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.56
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.91
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,24.4
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,151.18
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,119.54
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,138.99
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,625.7
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,496.3
921479,ALMA STREET G141,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,575.6
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.67
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.68
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.5
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,143.1
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,144.3
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,166.0
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.78
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.89
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.52
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.9
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.34
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.1
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.11
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.89
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.85
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.6
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.61
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,24.5
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,158.72
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,121.25
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,148.15
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,644.3
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.7
921479,ALMA STREET G141,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,602.6
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.67
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.03
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.53
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.3
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,154.9
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.93
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.91
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.99
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.05
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.4
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.54
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.8
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.92
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,153.23
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,122.71
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,151.88
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,620.3
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,498.1
921479,ALMA STREET G141,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,616.0
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.73
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.51
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.13
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,115.9
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,165.4
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.9
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.98
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.26
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.62
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.2
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.12
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.43
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,164.8
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.12
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.74
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.4
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.18
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,158.59
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,128.99
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,152.49
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,645.1
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.8
921479,ALMA STREET G141,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,620.6
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.04
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.44
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.39
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,110.1
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.0
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,157.4
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
