Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.33
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.94
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.83
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.99
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.6
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.16
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.84
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,168.8
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.17
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.69
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.18
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.93
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.48
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,152.84
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,124.84
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,157.2
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,625.6
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.6
921479,ALMA STREET G141,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,643.7
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.4
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,41.96
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.74
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,119.5
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,172.4
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.44
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.06
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.5
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.36
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,186.8
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.37
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.76
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.6
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.58
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.77
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,147.7
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,138.84
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,163.81
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,605.0
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,571.4
921479,ALMA STREET G141,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,671.2
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.85
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,40.09
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.94
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,153.3
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,154.7
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,164.7
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.17
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.15
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.8
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.15
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,182.0
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.66
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.7
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.02
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.2
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,24.9
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,164.64
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,137.43
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,159.97
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,223.9
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,674.3
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,565.2
921479,ALMA STREET G141,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,655.4
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.23
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,43.16
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.27
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,127.2
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,176.2
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.53
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.6
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.78
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.91
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.8
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.13
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.94
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.2
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.08
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.54
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.43
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.2
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.16
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,166.9
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,131.76
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,161.19
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,679.1
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,538.1
921479,ALMA STREET G141,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,657.0
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.27
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,49.9
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.39
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.0
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,204.0
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.07
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-34.78
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.39
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.03
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.42
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.4
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.83
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.7
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.53
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.73
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.91
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.43
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.73
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,24.5
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,160.68
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,136.28
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,160.97
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,650.1
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,554.1
921479,ALMA STREET G141,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,651.5
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.17
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,52.78
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.37
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,146.3
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.4
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,215.2
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.9
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.11
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-44.42
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.1
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,180.4
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.8
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,169.1
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.62
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.89
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.09
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.2
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.6
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.4
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.22
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.6
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.2
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.19
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,24.5
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,168.22
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,133.66
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,168.69
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,193.5
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,681.5
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,544.4
921479,ALMA STREET G141,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,685.2
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.12
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,47.82
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.36
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,194.8
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-42.43
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.49
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,172.1
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.81
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.3
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,158.8
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.63
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.07
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,180.3
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.36
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.08
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.33
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.2
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.6
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.84
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.42
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,162.33
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,133.02
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,166.56
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,657.5
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,543.2
921479,ALMA STREET G141,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,676.3
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.64
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,46.34
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.37
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,189.5
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
