Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.64
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-28.08
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.47
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.36
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.18
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.97
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.31
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.86
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,181.3
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.55
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.87
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.6
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,24.8
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,161.41
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,145.5
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,154.47
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,657.1
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,595.0
921479,ALMA STREET G141,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,630.5
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.24
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,43.8
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.5
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,179.8
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.36
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.02
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.24
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.92
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.36
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.16
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.0
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.07
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.64
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.2
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.9
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.1
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.4
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.81
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.72
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,160.83
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,153.04
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,156.97
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.6
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,628.3
921479,ALMA STREET G141,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,641.1
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.17
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,43.48
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.91
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,110.1
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.0
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,178.1
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.07
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.12
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.96
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.22
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.25
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.0
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.17
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.1
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.27
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.3
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,168.25
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,133.51
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,158.7
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,685.8
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,546.2
921479,ALMA STREET G141,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.5
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.34
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,42.76
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.71
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.4
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,175.0
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.1
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.92
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-29.91
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.25
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.86
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.76
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.82
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,52.42
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.6
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,214.4
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.1
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.49
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.8
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.6
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.07
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,180.1
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,137.45
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,150.57
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,732.7
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.8
921479,ALMA STREET G141,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,614.4
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.85
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,48.18
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.63
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.7
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,197.6
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-29.73
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.92
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.3
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.46
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,51.22
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.84
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,209.9
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.55
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.47
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.22
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.2
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.4
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,169.85
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,147.81
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,158.66
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,692.2
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,605.4
921479,ALMA STREET G141,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,648.0
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.66
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,46.16
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.12
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,188.7
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.5
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-30.07
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.83
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.43
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.55
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,51.41
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.57
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,210.1
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.58
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.03
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.8
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.7
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.36
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,163.91
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,138.53
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,162.09
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,666.6
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,566.0
921479,ALMA STREET G141,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,660.1
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.2
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,44.57
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.99
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,126.9
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,182.3
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.4
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.51
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-32.69
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.95
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,134.0
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.51
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.09
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,52.08
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,212.6
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.84
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.78
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.9
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.0
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.27
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.25
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,175.32
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,141.05
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,167.18
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,712.9
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,575.8
921479,ALMA STREET G141,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,682.0
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.85
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,48.89
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.64
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.5
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,201.3
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-32.61
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.39
