Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.4
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.03
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.92
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.86
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,62.82
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.03
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,256.5
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.62
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.58
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.85
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.2
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.8
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.2
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.54
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,24.9
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,163.7
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,145.41
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,176.72
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,666.5
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,594.3
921479,ALMA STREET G141,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,721.0
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.01
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,58.33
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.71
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,239.7
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-33.71
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.56
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.0
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.13
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.4
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.33
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,60.49
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.42
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,249.0
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.9
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.99
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.79
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.2
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.73
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.79
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,145.0
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,165.67
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,172.41
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,196.2
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,592.4
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,679.2
921479,ALMA STREET G141,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,705.7
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.4
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,45.57
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.96
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,188.1
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-36.96
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.55
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.3
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.1
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.04
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.91
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.57
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,63.97
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,264.1
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.1
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.34
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.04
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.6
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.4
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.12
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,24.4
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,147.73
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,148.08
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,182.29
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.1
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,605.2
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,609.6
921479,ALMA STREET G141,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,748.6
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.73
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,42.01
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.72
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,97.3
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,173.6
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-28.26
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.0
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.3
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.78
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.82
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,61.15
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.02
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,253.1
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.6
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.97
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.47
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.36
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.0
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,24.3
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,166.84
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,144.14
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,188.64
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,682.8
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,594.2
921479,ALMA STREET G141,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,774.7
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.1
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,45.22
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.69
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,186.7
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-31.82
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.63
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.3
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.22
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.15
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.7
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.68
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.17
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.35
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,194.1
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.6
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.49
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.94
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.13
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.4
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.1
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,24.1
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,154.53
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,128.17
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,191.3
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,632.8
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.9
921479,ALMA STREET G141,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,786.3
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.65
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,51.39
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.13
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,213.0
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-31.35
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.82
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.9
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.99
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.7
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.48
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.15
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.95
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,196.6
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.19
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.33
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.9
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.4
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.57
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.27
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,24.1
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,150.93
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,137.32
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,169.22
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,622.3
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,571.3
921479,ALMA STREET G141,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,700.4
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.11
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,49.91
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.52
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,135.5
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.6
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,206.4
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-33.78
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.22
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.92
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.25
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.78
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,191.9
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.98
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.43
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.94
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.2
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.7
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.92
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.84
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,23.9
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,165.24
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,129.65
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,165.66
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,679.8
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,536.0
921479,ALMA STREET G141,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,683.9
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.44
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,52.17
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.65
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,116.5
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.4
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,216.0
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.23
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
