Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.96
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.7
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.93
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.39
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,195.0
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.42
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.89
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.35
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.9
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.3
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.1
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,23.6
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,165.65
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,150.63
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,157.58
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,681.9
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,626.4
921479,ALMA STREET G141,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,651.4
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.3
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,54.38
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.55
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,119.6
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.4
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,224.6
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.07
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.58
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.03
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.75
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.58
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.74
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,208.9
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.9
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.13
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.44
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.0
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.9
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,23.1
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,163.95
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,145.81
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,168.22
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,672.9
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,602.1
921479,ALMA STREET G141,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,693.7
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.81
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,51.26
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.62
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,133.4
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,134.4
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,211.3
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-29.55
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.19
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.09
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.06
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,206.8
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.72
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.2
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.35
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.9
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.1
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,22.9
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,159.03
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,147.26
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,158.26
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,651.3
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,606.2
921479,ALMA STREET G141,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,650.4
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.89
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,53.9
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.19
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,129.1
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.1
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,222.1
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.69
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.51
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.74
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.52
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,54.55
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.57
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,223.9
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.45
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.29
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.71
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.43
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,22.5
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,148.75
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,164.89
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,153.77
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,189.3
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,607.9
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,676.4
921479,ALMA STREET G141,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,629.7
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.2
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,44.19
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,101.9
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,181.5
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.33
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.76
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.29
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,53.02
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.64
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.9
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,217.3
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.1
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.37
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.86
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.14
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,22.4
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,142.79
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,152.01
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,156.66
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,582.4
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,621.0
921479,ALMA STREET G141,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,639.6
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.95
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,46.08
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.59
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,101.6
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,188.6
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.11
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.64
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.16
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.82
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.7
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.7
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,200.1
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.78
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.39
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.09
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.4
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.7
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,22.2
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,139.06
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,148.53
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,148.8
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,181.4
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,566.8
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,607.9
921479,ALMA STREET G141,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,608.0
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.49
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,44.57
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.82
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,115.8
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,183.0
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-29.0
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.7
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.74
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.05
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.21
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.2
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.25
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.34
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.97
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.7
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.9
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,21.8
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,135.25
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,131.41
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,143.68
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.5
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,538.5
921479,ALMA STREET G141,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.1
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.84
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,45.44
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.68
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,112.8
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,186.3
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.06
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
