Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.52
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.71
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.67
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.46
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,203.9
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.49
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.3
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,21.6
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,148.45
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,140.88
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,135.03
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,605.5
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,577.5
921479,ALMA STREET G141,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.1
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.36
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.64
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.51
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,104.1
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,168.4
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.9
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.21
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.45
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.75
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.85
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.8
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,209.4
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.8
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.89
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.79
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.3
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,21.4
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,147.46
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,137.31
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,142.58
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,607.4
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,566.5
921479,ALMA STREET G141,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,590.9
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.8
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.21
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.86
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,163.2
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.1
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.47
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.75
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,56.36
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.09
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.9
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,234.5
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.04
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.95
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,136.99
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,143.46
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,136.63
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,567.6
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.3
921479,ALMA STREET G141,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.9
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.59
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.88
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,136.8
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.1
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.28
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.33
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.14
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.48
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,209.3
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,207.9
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.71
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,144.4
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,113.02
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,131.97
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.6
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.2
921479,ALMA STREET G141,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.4
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.14
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.07
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.91
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.8
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.8
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.28
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.33
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,53.46
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.71
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,223.0
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.83
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.17
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,123.62
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,131.09
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,115.48
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,510.7
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,541.6
921479,ALMA STREET G141,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.0
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.06
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.66
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.82
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,144.1
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.44
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.24
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,55.86
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.61
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,230.0
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.39
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.91
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,116.72
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,131.95
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,123.92
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.9
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,543.6
921479,ALMA STREET G141,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.8
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,39.19
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.73
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,162.0
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-27.12
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.05
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.4
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,52.86
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.09
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,218.2
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.55
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,21.1
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,121.67
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,135.93
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,130.67
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.2
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.6
921479,ALMA STREET G141,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.9
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.07
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.53
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.55
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,157.6
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.79
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.76
