Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,52.54
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.16
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,217.2
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.98
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.94
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.4
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,118.96
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,138.75
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,118.49
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.5
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,572.0
921479,ALMA STREET G141,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.6
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.54
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.3
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.78
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.54
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,55.43
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,228.6
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.41
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.1
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,115.46
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,127.65
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,120.05
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,524.4
921479,ALMA STREET G141,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.4
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.03
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.08
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.14
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.0
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.49
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.26
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.91
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.42
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.3
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,197.7
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.96
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.4
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,21.3
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,116.05
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,121.48
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,122.6
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,474.2
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.8
921479,ALMA STREET G141,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.1
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.52
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.89
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,75.1
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.0
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.26
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.13
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.26
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,52.02
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,212.6
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.13
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,21.1
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,112.94
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,119.3
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,128.49
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.8
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,487.5
921479,ALMA STREET G141,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,525.5
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.26
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,136.5
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.97
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.49
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.22
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.51
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.55
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,190.8
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.81
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,20.9
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,115.01
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,114.84
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,121.79
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.4
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
921479,ALMA STREET G141,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,498.3
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.31
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.56
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,146.4
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.88
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.96
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.28
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,197.9
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.26
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.59
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,108.05
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,113.7
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,119.6
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.9
921479,ALMA STREET G141,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.2
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.6
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.81
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.98
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.84
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.95
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.17
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.4
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.31
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.73
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,20.8
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,107.32
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,98.87
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,122.64
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.6
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
921479,ALMA STREET G141,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.69
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.03
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.73
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.5
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
