Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,52.87
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,217.1
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.13
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,108.79
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,110.33
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,126.09
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.2
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.3
921479,ALMA STREET G141,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.54
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.17
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.28
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.65
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.5
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.7
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,52.06
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.7
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,213.7
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.03
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.83
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.3
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,106.21
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,125.48
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,118.98
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.6
921479,ALMA STREET G141,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.39
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.15
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.83
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.05
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.71
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.6
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.71
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.92
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,208.7
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,20.5
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,110.36
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,121.7
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,115.83
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.1
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.2
921479,ALMA STREET G141,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.28
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.4
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.54
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,143.9
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.32
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.92
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.64
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.64
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.2
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.82
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,51.25
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,207.9
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.82
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,127.66
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,121.65
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,122.24
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.5
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
921479,ALMA STREET G141,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.84
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,133.4
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.17
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.22
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.1
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.82
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,197.5
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.23
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,20.5
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,116.58
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,115.64
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,129.7
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.6
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.8
921479,ALMA STREET G141,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.0
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.28
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.16
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,139.4
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.36
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.47
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.24
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.93
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.28
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.76
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.9
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.86
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.08
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,20.2
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,128.22
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,110.16
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,137.06
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.9
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
921479,ALMA STREET G141,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.8
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.43
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,136.0
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.55
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.77
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.0
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.56
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.43
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.11
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.4
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.3
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.26
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.71
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.1
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,20.1
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,125.35
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,115.77
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,143.87
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,505.8
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.2
921479,ALMA STREET G141,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,583.1
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.43
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.16
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,127.2
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.75
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.64
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,184.6
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
