Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.74
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.87
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.5
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.25
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.24
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,20.2
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,121.54
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,111.84
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,160.18
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.1
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.2
921479,ALMA STREET G141,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,646.7
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.9
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.17
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.58
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,118.6
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.43
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.33
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.81
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,197.1
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.8
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.78
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.21
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,169.1
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.7
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.12
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.99
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,20.1
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,115.96
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,108.37
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,177.23
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,191.6
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.3
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.9
921479,ALMA STREET G141,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,717.9
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.83
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.58
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.28
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.4
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.68
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.9
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.03
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.25
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,190.4
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.68
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,20.2
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,119.7
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,110.98
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,158.71
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.4
921479,ALMA STREET G141,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,641.5
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.93
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.21
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.3
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.43
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.66
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,164.9
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.66
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.49
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,180.5
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.4
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.69
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,20.0
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,117.39
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,111.13
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,152.34
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.9
921479,ALMA STREET G141,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,616.1
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.61
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.53
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.99
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.8
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.59
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,190.9
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.81
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.85
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,193.7
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.2
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.75
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,19.8
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,111.95
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,121.86
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,169.41
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,195.4
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.9
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
921479,ALMA STREET G141,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,686.9
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.46
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.95
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.6
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.46
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.09
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.85
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.3
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.39
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.1
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,189.2
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.0
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.95
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.3
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,19.6
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,110.91
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,128.79
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,151.16
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.1
921479,ALMA STREET G141,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,615.7
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.22
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.06
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.19
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,119.4
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-31.17
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.84
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.4
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.46
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.23
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,178.2
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.04
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.06
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,19.3
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,111.38
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,152.38
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.2
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
921479,ALMA STREET G141,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,621.4
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.5
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.58
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,109.9
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.55
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.68
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.89
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.4
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.37
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.47
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.97
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
