Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,185.8
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.86
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.56
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,19.0
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,129.84
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,127.96
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,140.63
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,188.6
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.3
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,521.0
921479,ALMA STREET G141,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,572.7
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.11
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,39.59
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,108.6
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,162.1
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.72
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.69
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.9
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.18
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.28
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.64
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.4
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.95
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.83
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.08
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.72
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,18.8
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,125.23
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,132.81
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,139.3
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,193.4
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.6
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.0
921479,ALMA STREET G141,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.6
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.11
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.28
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.92
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,152.6
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.49
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.81
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.7
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.18
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.58
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.1
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.22
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.95
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.87
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.23
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,18.6
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,125.39
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,121.23
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,135.91
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.2
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.2
921479,ALMA STREET G141,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.2
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.29
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.23
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,156.5
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.73
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.04
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.27
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.05
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.4
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.28
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.8
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.63
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,18.3
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,128.55
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,127.22
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,140.28
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.1
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,520.7
921479,ALMA STREET G141,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.9
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.79
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.3
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.77
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,111.5
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.4
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,140.6
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.38
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.54
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.11
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.62
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.3
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.72
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.45
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.71
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,18.0
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,126.59
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,119.91
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,148.17
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,515.5
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,492.8
921479,ALMA STREET G141,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,606.3
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.2
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,40.27
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,141.5
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,165.6
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.15
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.45
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.46
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.3
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,182.3
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.13
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.27
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.65
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.02
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,17.9
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,140.94
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,129.4
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,155.33
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,572.8
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,529.1
921479,ALMA STREET G141,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,633.9
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.05
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,43.56
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.6
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,177.3
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.94
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.89
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.43
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.2
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.88
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.64
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.4
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.27
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,17.8
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,124.32
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,124.3
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,147.01
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,505.4
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,507.1
921479,ALMA STREET G141,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,599.4
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.53
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.88
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.71
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,167.6
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.2
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.16
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.7
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.63
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.7
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.9
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
