Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.34
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.25
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.75
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,17.6
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,125.63
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,128.11
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,145.57
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.4
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.0
921479,ALMA STREET G141,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,597.2
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.08
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.05
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.86
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,168.8
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.38
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.48
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,157.5
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.88
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.65
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.05
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.3
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,133.69
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,120.95
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,145.55
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.7
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,497.3
921479,ALMA STREET G141,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,598.1
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.12
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,39.88
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.75
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,101.9
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,164.1
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.0
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.26
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,169.4
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.88
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.72
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.94
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,17.3
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,122.99
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,119.14
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,146.86
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,504.6
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.5
921479,ALMA STREET G141,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,604.4
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.46
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,43.27
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.43
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,177.2
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.78
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.64
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.9
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.65
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.44
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,120.35
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,120.02
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,141.41
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.4
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.7
921479,ALMA STREET G141,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.7
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.9
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,46.67
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.17
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,190.9
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.24
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.99
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.7
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.94
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.04
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.1
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.4
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,116.91
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,123.34
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,143.0
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.0
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.2
921479,ALMA STREET G141,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,586.6
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.6
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.54
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.25
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,170.6
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,132.3
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.57
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.54
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.4
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.28
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.64
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.8
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,17.2
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,119.93
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,120.7
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,137.45
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.7
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
921479,ALMA STREET G141,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,564.8
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.14
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.7
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.67
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,167.3
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.42
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.02
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.21
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,173.5
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.85
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.01
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.77
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.0
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.05
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,16.9
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,123.51
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,128.14
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,139.73
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,507.6
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.1
921479,ALMA STREET G141,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.7
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.37
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.35
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.67
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,107.2
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,108.2
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,153.5
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.2
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.8
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.45
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.9
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.05
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.82
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.4
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.69
