Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.5
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.34
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,14.8
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,133.94
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,106.69
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,134.13
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,546.5
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.9
921479,ALMA STREET G141,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,547.4
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.75
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.69
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.21
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,121.4
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.4
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,146.8
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.59
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.21
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.89
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.79
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.21
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.01
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.07
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.6
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,136.57
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,102.82
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,134.89
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,562.0
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
921479,ALMA STREET G141,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,555.4
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.77
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.44
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,153.0
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.98
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.84
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.31
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.84
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.0
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.75
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.41
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.78
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.3
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.07
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.4
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,127.53
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,100.72
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,137.83
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.0
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.6
921479,ALMA STREET G141,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,571.8
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.31
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,39.14
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.45
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,162.6
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.36
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.34
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.4
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.63
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.29
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.21
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,14.3
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,106.79
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,113.04
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,135.03
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.7
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,468.6
921479,ALMA STREET G141,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,560.2
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.17
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.5
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.77
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,104.0
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,150.4
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.7
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.53
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.77
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.42
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.62
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,14.2
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,121.56
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,103.78
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,133.49
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.9
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
921479,ALMA STREET G141,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,549.2
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.48
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.51
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.12
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.8
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.89
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.1
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.08
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,14.1
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,119.09
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,82.34
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,131.86
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.5
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
921479,ALMA STREET G141,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,539.9
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.68
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.18
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.95
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.14
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.55
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.02
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,14.0
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,97.12
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,73.07
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,111.64
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
921479,ALMA STREET G141,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.52
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.97
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.91
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.11
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.3
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.2
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.41
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.14
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
