Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,13.9
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,97.3
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,74.2
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,113.69
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
921479,ALMA STREET G141,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.8
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.89
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.65
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.7
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.62
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.51
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.98
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.9
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,87.18
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,80.53
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,112.19
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
921479,ALMA STREET G141,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.2
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.64
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,124.1
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.7
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.44
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.4
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.29
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.36
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.68
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.9
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,78.81
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,107.31
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
921479,ALMA STREET G141,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.75
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.36
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.94
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.8
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.8
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,85.51
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,62.64
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,102.83
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
921479,ALMA STREET G141,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.9
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.32
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.93
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.46
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.79
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.85
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.8
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,82.19
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,64.34
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,96.15
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
921479,ALMA STREET G141,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.63
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.1
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.38
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.63
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.81
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.2
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.84
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.7
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,83.16
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,81.33
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,93.25
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
921479,ALMA STREET G141,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.59
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.07
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.6
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.9
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.24
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.57
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.67
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.97
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.5
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,87.86
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,77.86
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,88.83
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
921479,ALMA STREET G141,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.3
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.9
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.22
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.67
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.36
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.41
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
