Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.6
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,88.27
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,71.65
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,90.52
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
921479,ALMA STREET G141,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.65
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.05
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.94
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.88
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.2
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.24
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,13.8
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,84.35
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,67.14
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,95.39
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
921479,ALMA STREET G141,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.72
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.54
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.45
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.1
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,75.82
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,97.52
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
921479,ALMA STREET G141,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.56
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.97
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.98
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.67
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.2
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.1
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.1
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,73.08
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,75.5
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,105.36
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
921479,ALMA STREET G141,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.01
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.41
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.2
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.2
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.98
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.27
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,14.3
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,71.21
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,72.98
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,93.64
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
921479,ALMA STREET G141,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.91
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.74
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.75
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.92
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.58
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,14.4
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,72.64
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,69.79
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,88.24
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
921479,ALMA STREET G141,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.1
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.32
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.92
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.2
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.86
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.4
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,14.4
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,74.51
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,75.71
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,83.5
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
921479,ALMA STREET G141,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.76
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.6
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.69
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.33
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.31
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
