Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.5
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,73.1
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,68.78
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,88.54
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
921479,ALMA STREET G141,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.33
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.57
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.32
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.2
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.42
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.7
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,76.51
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.26
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,91.63
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
921479,ALMA STREET G141,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.9
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.91
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.17
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-27.64
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.4
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.5
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,14.9
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,75.67
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.48
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,87.92
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
921479,ALMA STREET G141,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.51
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.35
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.16
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.54
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.3
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.65
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.1
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,74.88
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,68.03
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,90.12
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
921479,ALMA STREET G141,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.45
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.64
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.88
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,15.3
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,73.22
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,62.08
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,85.01
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
921479,ALMA STREET G141,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.66
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-28.93
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.23
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,15.5
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,71.01
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.11
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,86.79
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
921479,ALMA STREET G141,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.44
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.56
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.95
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.7
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,70.7
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,86.6
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
921479,ALMA STREET G141,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.11
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.97
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.48
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.9
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,104.5
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.12
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.26
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.4
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.15
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,15.9
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
