Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,71.47
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.99
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,88.69
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
921479,ALMA STREET G141,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.27
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.75
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.85
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.09
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.9
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.09
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,16.2
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,75.15
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.26
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,93.86
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
921479,ALMA STREET G141,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.36
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.09
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.6
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.06
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.31
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.25
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.31
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.4
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,81.86
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,60.8
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,89.54
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
921479,ALMA STREET G141,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.39
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.14
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.64
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.72
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.12
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.4
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.42
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.6
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,76.2
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.35
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,90.69
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
921479,ALMA STREET G141,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.17
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.71
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.3
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.7
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,80.94
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,68.3
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,91.03
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
921479,ALMA STREET G141,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.4
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.29
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.84
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.2
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.56
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.01
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,83.14
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,67.43
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,91.35
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
921479,ALMA STREET G141,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.92
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.57
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.28
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,53.8
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-27.7
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.23
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,79.45
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.48
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,93.24
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
921479,ALMA STREET G141,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.76
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.15
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.4
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.08
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.43
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.64
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,17.7
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
