Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,81.47
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,69.51
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,101.66
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
921479,ALMA STREET G141,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.16
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.29
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.24
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,61.9
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.3
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.82
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.59
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.55
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,18.0
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,80.01
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,73.57
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,102.35
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
921479,ALMA STREET G141,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.92
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.1
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.82
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.46
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,18.3
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,79.87
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,74.93
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,97.12
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
921479,ALMA STREET G141,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.02
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.44
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,117.3
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.68
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.61
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.91
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.21
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,18.7
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,79.14
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,78.9
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,100.01
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
921479,ALMA STREET G141,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.61
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.56
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.14
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.73
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.1
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.08
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,19.0
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,77.33
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,73.84
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,100.7
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
921479,ALMA STREET G141,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.74
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,114.8
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.68
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.33
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.15
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,19.3
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,78.77
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,76.91
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,100.5
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
921479,ALMA STREET G141,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.56
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.75
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.1
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.16
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.97
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.2
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.04
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,19.8
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,80.36
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,89.94
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,103.8
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
921479,ALMA STREET G141,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.81
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.64
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,114.9
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.05
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.7
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.3
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.01
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,20.1
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
