Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,81.53
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,94.11
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,104.83
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
921479,ALMA STREET G141,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.94
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.1
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.05
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.2
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.8
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.23
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,79.94
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,100.75
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,109.39
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
921479,ALMA STREET G141,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.79
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.4
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,117.4
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.54
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.06
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.67
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.94
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,85.22
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,95.35
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,95.99
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.9
921479,ALMA STREET G141,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.39
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.57
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.55
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.04
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.08
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.96
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,21.3
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,85.12
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,91.85
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,97.76
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
921479,ALMA STREET G141,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.41
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.94
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.45
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.8
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.95
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,25.3
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,78.17
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,79.62
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,81.37
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
921479,ALMA STREET G141,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.13
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.1
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.09
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.74
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.27
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.93
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,25.7
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,78.44
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,80.68
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,80.35
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
921479,ALMA STREET G141,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.29
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.39
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.57
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.77
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.35
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,26.4
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,80.15
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,92.16
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,80.27
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
921479,ALMA STREET G141,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.9
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.73
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.21
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.19
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,26.9
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,81.83
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,90.08
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,90.01
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
