Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
921479,ALMA STREET G141,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.31
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.47
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.21
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.82
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.23
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.25
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,27.2
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,88.89
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,90.54
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,98.73
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
921479,ALMA STREET G141,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.77
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.78
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.8
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.08
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.18
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.07
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.83
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,27.4
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,96.18
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,89.54
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,93.89
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
921479,ALMA STREET G141,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.98
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.39
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.0
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.78
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.31
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.3
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.35
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.12
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,27.6
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,100.76
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,88.16
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,103.49
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
921479,ALMA STREET G141,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.3
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.23
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.92
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.0
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.85
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.55
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.73
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.45
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,28.0
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,116.75
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,88.52
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,112.61
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,476.5
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
921479,ALMA STREET G141,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.58
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.5
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.19
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.7
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.6
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.2
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.47
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.54
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.31
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,28.2
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,114.69
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,85.37
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,118.52
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.7
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
921479,ALMA STREET G141,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.6
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.1
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.68
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.82
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.42
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.83
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.21
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.31
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,28.2
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,107.02
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,94.85
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,106.93
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.1
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
921479,ALMA STREET G141,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.97
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.02
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.08
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.68
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.55
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.52
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.44
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.8
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.18
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,28.6
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,106.13
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,100.78
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,114.14
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
921479,ALMA STREET G141,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.2
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
