Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.23
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.14
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.94
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,78.6
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.0
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.34
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.55
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.21
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.95
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.71
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,28.8
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,112.74
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,93.35
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,119.99
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.9
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
921479,ALMA STREET G141,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.11
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.16
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.98
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.85
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.45
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.45
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.77
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,29.0
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,106.64
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,103.51
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,113.48
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.3
921479,ALMA STREET G141,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.5
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.85
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.59
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.59
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.05
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.1
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.03
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.51
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,29.2
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,112.8
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,113.9
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,121.85
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.1
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.5
921479,ALMA STREET G141,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.76
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.39
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.64
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,165.1
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.6
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,20.1
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.82
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.09
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.64
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.11
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,29.5
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,121.6
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,119.8
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,129.26
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,497.0
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
921479,ALMA STREET G141,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,526.8
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.74
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.62
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.04
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,123.7
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.7
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,158.0
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.6
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.06
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.63
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.4
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.44
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.4
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.76
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.44
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,29.6
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,142.12
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,124.67
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,142.78
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,578.7
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.3
921479,ALMA STREET G141,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,585.6
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.31
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.32
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.45
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,148.3
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.94
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.71
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.99
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.54
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.25
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.69
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.81
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.7
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,29.9
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,121.9
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,120.78
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,133.62
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,497.3
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.9
921479,ALMA STREET G141,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.0
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.92
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.16
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,126.6
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.86
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.74
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.17
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.57
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.2
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.41
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.03
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.11
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,30.1
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,132.77
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,110.35
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,129.34
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,539.6
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.8
921479,ALMA STREET G141,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.1
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.35
