Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.24
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.57
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.78
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.71
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.04
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.04
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.01
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,30.2
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,128.05
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,116.44
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,132.07
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,520.9
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
921479,ALMA STREET G141,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,538.7
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.9
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.84
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.69
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.44
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.55
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.58
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.93
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.03
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.27
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,30.5
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,114.87
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.98
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,121.05
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,468.5
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.6
921479,ALMA STREET G141,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.17
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,41.61
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.61
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,169.8
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.54
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.54
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.3
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.55
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.5
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.8
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.06
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.84
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,30.7
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,118.12
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,110.84
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,124.84
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.1
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.1
921479,ALMA STREET G141,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.1
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.33
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,40.83
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.16
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,167.4
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-28.55
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.76
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.12
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.6
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.21
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.14
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.14
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.3
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,31.1
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,113.2
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,115.92
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,145.84
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.1
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.1
921479,ALMA STREET G141,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,592.9
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.17
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.13
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.23
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,89.5
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,146.7
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-31.5
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.44
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.26
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.09
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.37
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.91
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,31.2
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,118.08
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,110.62
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,135.8
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,478.9
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
921479,ALMA STREET G141,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,551.7
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.13
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.91
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,137.5
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-32.94
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.49
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.2
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.79
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.69
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.66
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.85
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.18
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,31.3
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,120.86
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,90.3
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,150.05
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,212.8
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.3
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
921479,ALMA STREET G141,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,608.1
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.86
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.83
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.69
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,131.3
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.4
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,149.5
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.73
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.37
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.27
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.81
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.77
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.31
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,31.6
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,119.95
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,112.91
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,141.54
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,214.8
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.1
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
921479,ALMA STREET G141,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.7
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.69
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.81
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.91
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,102.3
