Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,146.0
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.9
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.94
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.32
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.55
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.46
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.85
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.37
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.88
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,31.7
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,119.74
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,114.33
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,142.71
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.1
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.0
921479,ALMA STREET G141,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.6
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.01
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.08
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.63
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,151.0
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.3
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.2
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.65
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.52
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,160.1
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.03
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.1
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.31
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.97
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.2
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.23
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,31.8
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,122.47
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,112.13
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,156.17
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.5
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
921479,ALMA STREET G141,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,636.6
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.34
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.66
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.28
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,152.7
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.4
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.07
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.08
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.46
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.66
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.3
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.47
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.18
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,31.8
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.93
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.75
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,156.73
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.2
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
921479,ALMA STREET G141,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,635.5
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.05
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,43.93
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.85
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,179.5
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.86
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.42
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.1
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.6
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.66
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.09
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.5
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.56
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.7
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,31.7
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,126.81
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,130.87
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,154.11
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.2
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,530.9
921479,ALMA STREET G141,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,625.4
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.63
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.87
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,150.5
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-30.06
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.1
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.69
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.38
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.94
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.0
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.33
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.57
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.78
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.17
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,31.6
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,142.75
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,110.4
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,158.46
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,579.1
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
921479,ALMA STREET G141,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,644.3
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.24
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.99
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,149.3
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,107.0
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.83
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-34.16
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.94
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.6
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.64
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.28
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.5
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.16
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.33
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.02
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.6
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.7
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.97
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.04
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.64
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.2
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,31.5
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,164.88
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,104.54
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,176.91
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,670.1
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
921479,ALMA STREET G141,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,721.2
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.77
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.21
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.33
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,169.1
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,121.2
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.68
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.85
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.44
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,180.9
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.36
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.31
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.06
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.9
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.0
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.86
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.06
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.83
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.5
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,31.2
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,152.41
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,127.63
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,186.27
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.3
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,621.8
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.1
921479,ALMA STREET G141,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,761.4
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.08
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.78
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.38
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.5
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,167.4
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.8
