Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.91
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.19
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.13
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,167.6
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.17
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.79
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.26
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,201.5
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.22
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.75
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.54
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.2
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,30.9
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,129.88
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,134.08
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,169.83
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,529.9
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,548.2
921479,ALMA STREET G141,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,693.9
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.51
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,42.0
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.34
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,172.8
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.9
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.36
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-30.81
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.51
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.6
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.13
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.3
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.31
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,190.4
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.93
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.8
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.31
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,181.9
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.98
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,30.7
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,129.12
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,129.28
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,172.06
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.0
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,527.3
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.7
921479,ALMA STREET G141,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,703.9
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.02
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,46.57
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.23
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,110.3
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,191.4
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,126.5
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-28.98
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.29
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.72
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.8
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.88
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.17
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,199.0
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.62
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.06
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.1
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.7
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,30.6
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,143.24
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,132.75
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,167.39
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,585.4
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,544.9
921479,ALMA STREET G141,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,687.2
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.98
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,49.23
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.11
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,202.3
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.97
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.54
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.85
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.72
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.77
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.3
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.62
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.6
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.6
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.85
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.54
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.51
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.3
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.05
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,30.6
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,147.19
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,144.34
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,161.7
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,602.9
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,591.8
921479,ALMA STREET G141,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,663.4
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.41
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.71
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,175.0
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-29.86
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.49
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.8
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.95
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.16
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.9
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.83
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.93
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.93
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.86
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.7
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.75
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.73
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,30.4
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,146.67
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,126.89
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,149.72
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,601.4
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,522.9
921479,ALMA STREET G141,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,615.7
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.65
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.47
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.62
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,116.8
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,159.0
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.86
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.59
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.02
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.13
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,61.7
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,184.9
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.07
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.58
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.9
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.75
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.54
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.36
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.0
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.62
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,30.1
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,156.31
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,125.66
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,161.96
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,641.0
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.7
921479,ALMA STREET G141,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,665.9
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.76
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.56
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,114.6
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,156.2
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.7
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.47
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.75
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.24
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.69
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.22
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.6
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.99
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.22
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.6
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,184.3
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.16
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.18
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.94
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.4
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.4
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.79
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.1
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,29.7
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,170.78
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,156.34
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,162.26
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,701.8
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,644.8
921479,ALMA STREET G141,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,668.3
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.19
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.19
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.07
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,150.5
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
