Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.35
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.44
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.74
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.6
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.7
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.45
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.58
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,51.09
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,211.8
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.92
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.82
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.47
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.1
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.98
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,29.4
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,139.26
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,171.19
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,158.93
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,570.8
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,704.5
921479,ALMA STREET G141,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,653.7
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.96
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.89
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.46
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,144.0
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.11
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.77
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.61
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.01
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.9
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.44
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.29
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,178.2
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.16
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.1
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.84
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.3
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.9
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,29.2
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,132.89
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,148.41
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,155.8
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,544.6
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,610.0
921479,ALMA STREET G141,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,638.7
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.22
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.41
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.36
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,137.7
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.68
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.95
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.68
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.09
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.34
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.57
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.06
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.84
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.4
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.7
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.1
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.07
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,29.0
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,138.12
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,137.4
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,161.56
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.1
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,564.4
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,563.3
921479,ALMA STREET G141,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,661.9
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.34
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.36
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.68
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,137.0
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.33
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.06
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.61
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.45
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.1
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.8
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.07
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.29
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.1
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.15
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.23
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.3
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,28.7
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,141.65
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,140.27
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,145.79
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,577.6
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,571.9
921479,ALMA STREET G141,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.0
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.54
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.5
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,145.9
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.54
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.1
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.81
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.7
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.75
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.16
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.13
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.44
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.37
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.4
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.8
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.3
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,28.3
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,151.53
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,133.9
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,153.62
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,617.1
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,546.3
921479,ALMA STREET G141,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,627.4
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.4
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.6
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.9
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.78
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.25
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.4
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.09
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.19
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.79
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.4
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.1
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.74
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.62
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.97
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.7
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.7
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,27.9
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,143.63
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,129.32
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,141.19
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,585.1
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,528.8
921479,ALMA STREET G141,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.9
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.1
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,131.2
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.3
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.23
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.8
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.75
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.05
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.4
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.28
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.45
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.8
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,27.8
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,141.61
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,121.66
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,138.34
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,577.7
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,494.1
921479,ALMA STREET G141,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,563.8
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.39
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.74
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.65
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,108.6
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.6
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.57
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
