Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.39
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.72
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.43
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.77
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.9
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.8
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.03
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.72
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.91
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.4
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,27.6
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,136.27
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,126.6
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,141.08
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,554.3
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,516.0
921479,ALMA STREET G141,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,576.3
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.24
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,39.1
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.66
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,158.7
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,160.1
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,160.1
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.17
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.18
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.0
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.23
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.65
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.1
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.24
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.12
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.16
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,27.5
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,140.36
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,136.37
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,137.74
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,571.2
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.9
921479,ALMA STREET G141,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.5
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.44
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.32
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.39
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,165.7
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.94
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.11
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.6
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.37
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.6
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.49
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.73
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.55
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,27.3
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,114.57
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,124.23
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,138.42
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.0
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,509.8
921479,ALMA STREET G141,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,569.9
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.1
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.38
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.08
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,157.5
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.47
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.58
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.76
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.6
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.97
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.27
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.71
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,27.1
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,103.26
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,135.24
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,483.2
921479,ALMA STREET G141,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.1
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.43
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.57
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.97
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,158.2
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.63
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.46
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.09
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.16
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.9
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.49
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.48
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.47
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.03
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,26.7
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,107.21
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,118.08
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,140.86
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.4
921479,ALMA STREET G141,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,577.9
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.51
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.74
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.04
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,87.5
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,162.4
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.86
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.65
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.8
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.75
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.36
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.7
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.78
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.62
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.86
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,26.6
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,102.66
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,117.22
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,128.84
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.7
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.3
921479,ALMA STREET G141,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,526.9
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.2
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.7
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,161.1
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.88
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.07
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.4
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.88
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.1
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.98
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.06
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,26.7
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,97.72
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,121.49
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,124.8
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.5
921479,ALMA STREET G141,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.1
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.44
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.52
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.82
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,144.6
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.53
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
