Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.5
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.1
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.49
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.88
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.05
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.37
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,26.6
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,101.63
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,95.43
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,120.59
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
921479,ALMA STREET G141,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.3
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.98
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.44
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.51
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,73.7
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,124.9
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.82
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.94
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.38
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.98
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.2
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.15
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.32
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,26.5
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,106.31
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,104.05
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,121.6
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
921479,ALMA STREET G141,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.4
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.9
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.56
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.87
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,157.0
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.08
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.01
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.52
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.4
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.72
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.01
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.93
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.1
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,26.5
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,117.76
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,102.27
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,134.3
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
921479,ALMA STREET G141,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.5
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.41
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.1
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.9
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.62
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.28
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.76
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.79
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.58
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.72
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,26.7
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,119.37
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.76
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,135.4
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.7
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
921479,ALMA STREET G141,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.1
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.71
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.88
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.7
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,134.0
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.52
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.56
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.09
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.4
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.99
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.49
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.53
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.73
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,27.0
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,116.89
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,81.84
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,129.81
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.8
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
921479,ALMA STREET G141,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.9
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.34
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,136.8
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.1
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.74
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.37
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.39
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.2
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.84
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,27.1
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,111.35
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.28
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,116.56
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.6
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
921479,ALMA STREET G141,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.7
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.53
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.62
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.83
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.6
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.78
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.97
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.96
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.55
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.7
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,27.2
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,109.5
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,92.7
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,115.66
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
921479,ALMA STREET G141,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.0
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.68
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.94
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,154.6
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.48
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
