Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.58
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.9
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.16
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.05
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.79
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.6
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.85
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.8
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,27.2
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,114.92
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,99.69
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,126.14
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.6
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
921479,ALMA STREET G141,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.8
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.7
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.92
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.12
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,159.4
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.19
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.26
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.73
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.88
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.89
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,27.5
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,111.22
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,100.13
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,117.72
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.1
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.4
921479,ALMA STREET G141,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.5
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.78
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.41
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.86
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,153.2
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.26
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.75
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.04
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.15
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.68
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,27.4
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,100.96
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,109.19
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,126.02
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.3
921479,ALMA STREET G141,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.9
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.81
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.71
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.2
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,158.9
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.87
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.82
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.2
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.68
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.62
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.55
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,27.4
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.45
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,114.8
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,123.32
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.9
921479,ALMA STREET G141,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.6
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.18
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,45.28
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.33
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,185.2
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.63
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.04
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.2
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.56
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.8
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.01
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.85
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,27.3
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,111.53
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,122.25
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,135.28
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,187.3
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.6
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
921479,ALMA STREET G141,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,555.9
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.46
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,45.22
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.62
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,107.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.8
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,184.9
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.92
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.44
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.81
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.65
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,173.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.53
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,27.2
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,115.2
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,121.37
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,143.67
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,198.6
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,471.2
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,497.0
921479,ALMA STREET G141,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,590.7
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.98
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.69
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.01
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,113.1
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,114.0
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,175.6
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.32
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.75
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.15
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.4
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,175.3
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.43
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,27.1
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,116.63
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,111.73
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,128.05
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,187.1
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,476.9
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.0
921479,ALMA STREET G141,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.3
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.52
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.38
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.28
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,104.0
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,170.7
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.61
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.21
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
