Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.65
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.31
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.01
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.82
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.1
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,26.9
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,118.01
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,114.69
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,131.81
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.0
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.1
921479,ALMA STREET G141,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,545.3
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.19
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.56
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.57
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,98.5
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.6
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.3
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.39
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.2
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.46
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.66
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,26.9
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,110.83
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,109.09
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,132.38
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,192.3
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.9
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.2
921479,ALMA STREET G141,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,547.1
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,41.07
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,168.7
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.55
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.89
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.28
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.8
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.9
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.02
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.45
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.36
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,26.9
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,105.09
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,115.01
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,134.58
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,185.6
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.7
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.2
921479,ALMA STREET G141,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.8
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.26
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,40.89
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,167.7
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.1
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.29
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.9
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.89
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.37
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.5
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.59
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.3
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,26.7
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,105.3
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,127.81
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,138.42
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,198.7
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,526.7
921479,ALMA STREET G141,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.9
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.08
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.13
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.96
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,168.8
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.77
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.01
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.07
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.5
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,198.6
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,26.6
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,117.94
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,139.35
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.3
921479,ALMA STREET G141,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.1
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.79
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.55
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.26
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,158.5
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.09
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.68
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.22
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.32
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.93
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.9
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,26.4
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,106.88
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,111.38
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,128.62
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.4
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.1
921479,ALMA STREET G141,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.5
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.06
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,40.21
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.13
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,165.1
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.09
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.32
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.92
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.21
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.4
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.4
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,26.3
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,110.38
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,116.1
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,125.8
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.6
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.9
921479,ALMA STREET G141,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.55
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.29
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.84
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,91.7
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,153.3
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.41
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.63
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.1
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
