Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.83
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.71
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,177.2
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,26.3
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.97
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,118.43
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,141.44
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.7
921479,ALMA STREET G141,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,584.0
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.98
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.71
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.15
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,163.9
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.64
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.82
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.48
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.48
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.44
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,71.7
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,191.8
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.6
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.63
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,25.9
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,110.63
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,124.4
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,133.84
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,511.3
921479,ALMA STREET G141,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.6
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.11
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.96
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.48
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,156.3
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.08
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.37
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.8
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.4
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.7
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.9
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.73
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.48
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,25.9
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,113.04
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,124.25
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,137.85
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.6
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,512.0
921479,ALMA STREET G141,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,568.8
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.12
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,42.64
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.32
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,176.2
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.8
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.93
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.2
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.38
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.97
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.5
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.2
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.87
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,25.8
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,105.06
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,120.34
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,137.2
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.4
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.4
921479,ALMA STREET G141,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.5
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.06
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.94
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.55
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,156.2
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.94
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.27
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.24
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.65
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.45
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.83
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.34
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,25.7
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,110.65
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,109.59
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,136.93
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.1
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
921479,ALMA STREET G141,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.5
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.93
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.64
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,152.2
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.18
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.98
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.56
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.77
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.56
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.71
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.3
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,25.5
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,107.98
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,115.07
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,138.36
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.0
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.8
921479,ALMA STREET G141,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,570.7
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.71
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,42.51
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.53
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,174.3
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.45
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.18
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.5
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.35
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.46
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.44
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.85
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,25.4
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,101.44
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,109.88
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,142.75
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
921479,ALMA STREET G141,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,587.4
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.2
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.51
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.11
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,155.4
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.93
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.82
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.51
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.15
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.76
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
