Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.4
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.8
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,25.2
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,101.76
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,109.51
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,132.72
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
921479,ALMA STREET G141,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.0
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.94
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.3
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.92
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.8
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.4
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.48
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.6
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.24
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.91
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.26
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.77
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,25.0
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,98.8
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,109.73
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,124.52
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
921479,ALMA STREET G141,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.76
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.61
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.28
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.9
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.77
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.31
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.41
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.11
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.9
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,24.8
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,97.88
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,112.9
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,123.65
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.0
921479,ALMA STREET G141,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.0
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.8
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.67
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.26
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,150.4
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.62
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.51
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.6
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.58
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.19
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.4
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,105.85
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,113.87
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,128.98
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.9
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,467.4
921479,ALMA STREET G141,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.0
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.83
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,42.51
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,174.2
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.44
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.34
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,163.2
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.46
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.87
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.21
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.7
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.21
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.92
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,24.3
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,109.97
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,117.25
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.8
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.3
921479,ALMA STREET G141,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.2
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.29
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,39.07
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.12
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,161.4
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.83
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.55
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.4
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.31
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.68
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,24.1
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,107.72
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,123.79
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,124.69
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.0
921479,ALMA STREET G141,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,514.6
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.72
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.27
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.46
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,157.5
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.16
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.34
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.6
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.59
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.75
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.38
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.9
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.06
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.03
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,23.7
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,107.22
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,127.58
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,138.29
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,182.3
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.4
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.5
921479,ALMA STREET G141,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,569.1
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.3
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.82
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.16
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,163.5
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.01
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.08
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.56
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.49
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.14
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
