Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.26
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,23.5
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,104.63
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,121.42
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,119.39
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,497.7
921479,ALMA STREET G141,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.4
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.4
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.63
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,149.4
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.07
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.54
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.48
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.9
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.3
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.53
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.33
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.55
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.39
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,23.1
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,110.68
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,108.53
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,134.23
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.6
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.3
921479,ALMA STREET G141,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.5
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.81
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.88
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,147.1
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.82
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.62
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,22.8
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,115.27
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,105.2
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,125.95
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.5
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
921479,ALMA STREET G141,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.7
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.36
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.82
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.25
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.11
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.94
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.48
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.82
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,22.5
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,111.43
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,99.64
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,116.74
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
921479,ALMA STREET G141,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.73
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.44
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.07
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,61.0
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.1
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.32
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.22
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.35
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.27
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.31
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.86
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.39
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.92
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,22.1
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,109.89
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,110.19
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,128.72
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.8
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
921479,ALMA STREET G141,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.06
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.55
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.38
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.58
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.6
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.49
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.93
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.94
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,21.7
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,102.54
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,103.66
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,119.12
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.0
921479,ALMA STREET G141,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.15
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.53
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.82
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,150.6
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.81
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.28
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.01
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.35
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,21.5
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,101.97
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,107.93
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,129.94
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
921479,ALMA STREET G141,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,536.2
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.77
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.78
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.77
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,152.2
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.8
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.31
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.82
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.06
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.85
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.6
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.09
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.6
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.8
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
