Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,105.48
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,123.37
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,129.51
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.9
921479,ALMA STREET G141,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,536.8
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.96
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.99
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.37
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.4
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.51
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.98
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.35
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.15
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.45
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.6
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.35
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,20.9
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,128.09
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,106.93
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,114.3
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,531.1
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.8
921479,ALMA STREET G141,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.2
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.25
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.64
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.18
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,122.6
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.69
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.55
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.77
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.43
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.86
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.1
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.76
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.1
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.86
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.41
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.8
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.28
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,136.58
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,122.72
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,123.55
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,560.8
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,504.6
921479,ALMA STREET G141,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.93
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.4
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.8
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,134.0
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.09
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.11
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.51
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.83
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.5
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.12
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.6
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.14
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,147.28
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,117.18
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,119.96
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,606.3
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.1
921479,ALMA STREET G141,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.27
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.64
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.7
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.56
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.45
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.44
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.89
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.48
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.53
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,20.1
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,130.76
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,99.79
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,111.42
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,540.3
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
921479,ALMA STREET G141,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.9
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.19
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,42.52
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.66
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.5
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,176.6
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.11
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.49
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.81
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,19.9
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,110.23
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,112.52
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,107.47
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.7
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,464.8
921479,ALMA STREET G141,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.37
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.39
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,118.3
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.84
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.74
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.78
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.53
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.09
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.32
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,19.8
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,109.77
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,100.52
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,107.89
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.8
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.2
921479,ALMA STREET G141,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.77
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.86
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.31
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.9
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.4
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.34
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.22
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.77
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.09
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
