Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,19.8
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,102.42
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,92.5
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,122.31
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.7
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
921479,ALMA STREET G141,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,499.2
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.3
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.64
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.65
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.32
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.7
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.38
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.99
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,19.8
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,107.86
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,86.4
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,111.62
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.1
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
921479,ALMA STREET G141,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.54
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.89
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.8
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.15
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.65
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.81
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,19.8
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,93.82
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,80.77
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,90.62
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
921479,ALMA STREET G141,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.19
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.41
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.65
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.79
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.2
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.82
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.45
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,19.9
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,89.53
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,79.78
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,98.57
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
921479,ALMA STREET G141,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.76
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.19
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.32
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.95
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.8
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.7
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,19.8
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,93.48
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,73.3
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,106.95
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
921479,ALMA STREET G141,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.3
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.6
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.25
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.16
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.13
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,19.9
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,77.69
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,71.98
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,94.64
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
921479,ALMA STREET G141,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.22
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.82
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.67
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,20.0
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,85.96
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,69.99
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,88.48
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
921479,ALMA STREET G141,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.74
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.09
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.73
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.03
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.24
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.99
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
