Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,20.2
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,73.7
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,72.59
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,85.24
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
921479,ALMA STREET G141,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.6
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.26
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,20.2
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.49
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,67.83
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,74.79
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
921479,ALMA STREET G141,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.8
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.75
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.28
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.92
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,81.97
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
921479,ALMA STREET G141,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.69
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.4
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.36
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.49
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.37
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,67.73
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.85
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,72.4
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
921479,ALMA STREET G141,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.33
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.29
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.99
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.06
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,63.17
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,76.13
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
921479,ALMA STREET G141,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.44
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.74
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,20.4
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,70.47
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,60.98
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,77.43
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
921479,ALMA STREET G141,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.95
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.44
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.21
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.17
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.79
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,78.44
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
921479,ALMA STREET G141,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.56
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.06
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
