Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,20.4
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.26
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,62.15
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,71.21
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
921479,ALMA STREET G141,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.96
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.49
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,68.58
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,66.17
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
921479,ALMA STREET G141,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.46
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.69
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.93
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.58
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.83
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,63.21
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
921479,ALMA STREET G141,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.87
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.7
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.08
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,20.4
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,59.03
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.38
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
921479,ALMA STREET G141,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.71
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.6
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.83
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,20.5
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.75
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.83
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
921479,ALMA STREET G141,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.38
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.79
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.58
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,20.5
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.63
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.55
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,67.87
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
921479,ALMA STREET G141,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.74
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.23
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.85
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.87
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.59
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.49
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,68.53
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
921479,ALMA STREET G141,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.18
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.1
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.24
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
