Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.97
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.93
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
921479,ALMA STREET G141,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.34
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.77
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.6
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,20.9
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.65
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,72.02
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
921479,ALMA STREET G141,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.35
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.12
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,20.9
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,74.01
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
921479,ALMA STREET G141,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.45
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.72
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.75
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.59
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,71.74
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
921479,ALMA STREET G141,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.98
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.89
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.5
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.27
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,72.89
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
921479,ALMA STREET G141,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.34
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.09
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.29
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,21.3
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,53.9
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,71.15
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
921479,ALMA STREET G141,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.36
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.07
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,21.3
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.83
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.31
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,72.01
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
921479,ALMA STREET G141,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.72
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.29
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.57
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.45
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,21.6
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
