Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.59
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.8
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,74.95
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
921479,ALMA STREET G141,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.53
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.22
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.39
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.01
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.93
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,21.8
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.6
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.84
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,76.58
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
921479,ALMA STREET G141,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.17
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.23
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.35
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.46
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,21.9
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,68.61
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.2
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,78.45
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
921479,ALMA STREET G141,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.39
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.76
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.48
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,22.1
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.88
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,67.08
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,81.18
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
921479,ALMA STREET G141,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.47
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.22
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.18
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.91
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.11
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,22.3
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.07
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,64.77
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,90.43
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
921479,ALMA STREET G141,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.14
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.09
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.63
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,22.5
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,65.53
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.53
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,86.72
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
921479,ALMA STREET G141,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.77
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.28
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.94
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,22.8
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.8
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.26
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,83.8
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
921479,ALMA STREET G141,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.07
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.16
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.43
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.61
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.08
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,23.0
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.91
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,86.15
