Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
921479,ALMA STREET G141,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.28
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.18
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.62
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,23.2
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.55
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,69.35
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,89.59
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
921479,ALMA STREET G141,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.51
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.89
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.59
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.51
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,23.5
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.02
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,77.09
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,89.35
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
921479,ALMA STREET G141,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.14
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.07
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.35
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,23.7
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.31
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,70.97
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,98.02
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
921479,ALMA STREET G141,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.64
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.14
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.53
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.24
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,24.0
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,76.49
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,81.96
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,94.43
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
921479,ALMA STREET G141,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.95
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.66
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.65
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.14
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,24.3
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,78.02
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,75.96
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,91.97
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
921479,ALMA STREET G141,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.95
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.18
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.62
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.25
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.81
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,24.5
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,82.64
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,78.62
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,89.38
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
921479,ALMA STREET G141,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.55
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.25
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.27
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,104.0
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.54
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.65
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.76
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.58
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,21.6
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,93.07
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,92.3
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,107.07
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
921479,ALMA STREET G141,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
