Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.42
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,117.0
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.47
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.59
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.75
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.41
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,22.0
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,82.17
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,99.87
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,99.44
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
921479,ALMA STREET G141,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.9
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.68
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.01
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.67
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.82
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.98
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,22.3
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,89.81
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,102.82
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,100.18
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
921479,ALMA STREET G141,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.01
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.24
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.2
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.38
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.43
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.59
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,22.7
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,84.2
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,99.79
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,110.82
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
921479,ALMA STREET G141,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.41
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.41
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.8
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,120.9
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.1
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.82
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,23.1
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,97.27
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,94.5
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,111.41
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
921479,ALMA STREET G141,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.99
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.56
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.54
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.15
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.63
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.77
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.74
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,23.3
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,96.02
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,95.68
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,109.74
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
921479,ALMA STREET G141,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.87
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.78
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.12
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.7
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.42
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.1
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.68
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.92
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,23.3
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,101.63
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,103.29
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,118.66
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,168.8
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
921479,ALMA STREET G141,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.7
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.34
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.87
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.4
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,87.5
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,133.3
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.55
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.4
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.45
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.96
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.9
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,23.3
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,102.33
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,111.51
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,123.61
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
921479,ALMA STREET G141,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.9
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.97
