Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.91
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.16
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.4
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.43
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.03
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.36
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.49
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,23.4
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,109.1
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,103.84
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,129.91
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.3
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.8
921479,ALMA STREET G141,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.8
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.74
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.48
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.61
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.68
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.42
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.48
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.46
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.25
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,23.6
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,117.98
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,107.67
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,110.77
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.1
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
921479,ALMA STREET G141,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.09
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.38
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.61
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.13
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.31
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.17
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.41
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.58
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.84
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,23.8
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,114.64
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,104.31
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,116.81
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.3
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
921479,ALMA STREET G141,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.74
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.03
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.85
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.0
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.34
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.22
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.26
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.86
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.93
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,24.1
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,109.14
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,114.95
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,120.46
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.6
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.9
921479,ALMA STREET G141,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.0
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.29
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.68
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.71
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.2
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.65
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.47
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.15
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.13
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.0
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.51
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.23
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,24.3
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,126.64
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,116.58
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,118.82
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.5
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.1
921479,ALMA STREET G141,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.2
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.83
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.13
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.29
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.6
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,147.2
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.53
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.42
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.38
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.06
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.59
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.86
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.58
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.23
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.02
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,138.09
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,117.05
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,113.6
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,558.4
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.8
921479,ALMA STREET G141,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.9
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.95
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.09
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.2
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,155.7
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.66
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.64
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.17
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.1
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.74
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.22
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.61
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.2
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.47
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,24.8
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,142.56
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,124.55
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,108.45
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,579.2
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.9
921479,ALMA STREET G141,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.87
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.29
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.86
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,97.8
