Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,144.4
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.29
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.76
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.04
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.23
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.5
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.26
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.8
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.06
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.15
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,24.8
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,146.04
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,128.35
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,112.38
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,594.6
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.0
921479,ALMA STREET G141,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.91
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.82
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,109.6
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,151.1
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.31
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.94
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.25
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.25
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.9
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.1
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.04
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.05
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,24.8
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,151.41
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,130.66
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,115.3
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,617.4
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.1
921479,ALMA STREET G141,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.6
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.25
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.49
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.97
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.3
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,154.5
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.08
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.04
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.22
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.87
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.23
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.93
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,172.0
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.14
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.47
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.6
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.19
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,156.61
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,139.23
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,640.8
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,570.0
921479,ALMA STREET G141,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.3
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.4
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.4
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,129.6
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,174.2
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.88
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.35
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.9
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.45
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.7
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.7
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.73
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.55
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,149.26
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,145.69
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,130.28
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,609.1
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,594.7
921479,ALMA STREET G141,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.8
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.95
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.24
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.99
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,116.6
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,168.3
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.7
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.58
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.57
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.95
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.51
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,191.7
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.81
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.15
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.39
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,24.9
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,145.58
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,151.97
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,138.27
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,593.7
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,619.9
921479,ALMA STREET G141,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,564.5
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.35
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,43.1
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.97
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,176.0
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.74
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.81
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.51
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.21
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.8
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.83
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.4
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.72
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.2
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.6
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,25.0
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,147.38
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,146.37
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,135.11
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,600.5
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,597.5
921479,ALMA STREET G141,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,552.2
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.62
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.74
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.3
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,162.9
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.97
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.31
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.49
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.1
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.05
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.23
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.2
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.07
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.99
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.5
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.24
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,25.4
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,136.4
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,130.07
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,137.38
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.2
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,531.0
921479,ALMA STREET G141,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,562.8
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.3
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.71
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,154.8
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
