Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.38
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.98
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.19
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.92
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.3
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.89
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.72
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.15
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.17
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,25.4
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,131.67
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,127.02
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,140.24
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,538.3
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,519.2
921479,ALMA STREET G141,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,574.8
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.65
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.13
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.05
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.87
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.5
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.26
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.87
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.23
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,152.6
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.9
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.61
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.42
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.4
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,25.8
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,135.96
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,138.66
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,148.56
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,558.8
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,569.9
921479,ALMA STREET G141,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,611.4
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.52
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.98
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,156.2
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,157.6
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,151.9
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.11
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.79
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.45
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.2
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.35
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.07
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.1
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.75
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.67
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,25.8
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,134.04
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,129.11
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,142.18
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,220.0
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.4
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,528.8
921479,ALMA STREET G141,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,582.9
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.84
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.8
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,113.9
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,114.8
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,159.0
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.77
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.01
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,159.4
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.41
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.41
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,185.7
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.97
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.8
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.51
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,26.0
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,130.82
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,136.91
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,145.13
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,181.3
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,535.0
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.6
921479,ALMA STREET G141,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,593.9
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.4
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.9
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,118.8
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.8
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,167.5
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.11
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-29.13
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.6
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.93
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.9
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.46
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.1
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.01
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.49
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.47
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,26.3
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,127.11
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,135.12
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,135.79
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.8
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,551.6
921479,ALMA STREET G141,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,554.3
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.13
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,47.02
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,118.2
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.2
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,193.2
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-32.22
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.8
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.26
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.06
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,161.6
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.84
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.9
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.3
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,26.1
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,133.28
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,132.2
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,140.46
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,545.4
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,544.0
921479,ALMA STREET G141,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.2
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.3
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.23
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,123.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,124.5
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,141.8
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.66
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.43
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.84
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,154.5
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.92
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.62
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.2
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.03
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.86
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.18
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.64
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,61.1
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.8
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,26.3
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,145.09
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,126.96
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,136.78
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,594.7
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,523.4
921479,ALMA STREET G141,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.4
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.54
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.48
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.68
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,128.7
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.9
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,155.0
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
