Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.37
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.65
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,178.8
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.57
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.2
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.37
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.61
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.36
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,26.4
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,139.72
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,130.44
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,146.28
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,574.1
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,537.2
921479,ALMA STREET G141,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,602.2
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.24
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.4
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,105.8
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.7
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,174.0
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.0
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.49
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.5
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.56
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.41
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,185.8
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.17
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.56
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.54
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.74
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,26.6
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,134.43
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,137.18
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,153.39
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,550.6
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,563.9
921479,ALMA STREET G141,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,629.0
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.37
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.15
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.01
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,169.4
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.38
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.47
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.34
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.41
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.07
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,185.1
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.23
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.3
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,178.7
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.1
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.03
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,26.4
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,130.16
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,136.02
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,154.68
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.1
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,533.9
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.1
921479,ALMA STREET G141,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,634.9
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.44
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,43.1
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,177.1
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.38
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.84
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.81
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,179.4
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.62
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.76
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.1
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.78
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.8
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.4
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,26.4
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,139.03
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,123.82
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,145.0
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,569.4
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.6
921479,ALMA STREET G141,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,594.8
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.57
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,42.15
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.43
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,141.2
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,142.4
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,173.6
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.6
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.17
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.56
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.27
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.67
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.9
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.44
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,175.7
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.37
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.19
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.77
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,57.5
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,26.3
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,152.53
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,132.54
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,151.41
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,623.6
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,544.4
921479,ALMA STREET G141,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,621.6
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.93
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,46.47
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.73
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,137.5
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,191.0
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.8
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.89
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.97
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.55
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.81
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.49
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.64
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.36
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.3
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.55
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,26.5
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,143.42
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,134.12
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,145.28
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,586.6
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.6
921479,ALMA STREET G141,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,594.6
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.88
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.34
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.97
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,128.7
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.8
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,169.6
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.56
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.33
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.9
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.44
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.98
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.53
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.63
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.83
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.75
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,26.2
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,140.43
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,136.13
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,144.87
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.7
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,573.6
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.3
921479,ALMA STREET G141,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,592.0
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.98
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.76
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.14
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.0
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,174.0
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.55
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-27.0
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.3
