Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.43
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,162.6
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.62
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.89
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.79
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.08
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.88
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,25.9
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,149.52
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,145.18
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,140.86
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,604.1
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,588.0
921479,ALMA STREET G141,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.2
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,44.0
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.71
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.0
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,178.7
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.96
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.7
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.51
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.69
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.7
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.95
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.97
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.5
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.72
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.48
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.39
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.1
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.3
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,25.6
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,148.11
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,132.75
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,155.35
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,598.3
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,539.5
921479,ALMA STREET G141,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,628.1
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.68
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,39.47
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.19
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,114.9
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.9
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,160.2
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.11
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.96
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.6
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.2
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.73
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.88
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.85
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.83
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.33
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,25.2
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,154.65
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,128.08
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,157.96
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,623.7
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,518.9
921479,ALMA STREET G141,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,637.9
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.93
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.72
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.26
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.1
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,153.1
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.45
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.4
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.44
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.52
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.07
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.3
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.04
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.13
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.2
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.02
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.55
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,25.1
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,161.52
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,120.14
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,143.85
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,652.5
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.8
921479,ALMA STREET G141,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.3
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.21
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.75
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.11
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,132.8
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.0
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.6
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.31
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.32
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.12
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.31
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.9
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.51
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.56
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.05
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,191.6
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.3
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.7
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.34
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.57
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.44
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,24.8
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,182.28
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,119.04
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,153.04
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,733.4
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.3
921479,ALMA STREET G141,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,617.9
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.89
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.87
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.14
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.26
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.69
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.83
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.3
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.77
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.36
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.41
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.5
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.13
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.66
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.44
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.61
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,24.5
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,153.08
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,119.76
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,157.87
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,202.6
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,623.6
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.4
921479,ALMA STREET G141,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,645.8
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.03
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.75
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,111.0
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.76
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.05
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.16
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.39
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.0
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.72
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.56
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.45
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.72
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.55
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.6
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.34
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.34
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,24.1
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,136.8
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,121.94
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,158.68
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.3
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,561.5
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,502.4
921479,ALMA STREET G141,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,653.4
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.06
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.31
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,123.4
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.5
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,116.8
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.18
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.26
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
