Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.02
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.2
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.9
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.08
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,169.2
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.03
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.67
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.68
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.07
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,24.1
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,134.73
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,122.28
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,141.81
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,554.1
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,502.7
921479,ALMA STREET G141,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,583.7
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.6
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.04
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.31
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,157.9
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.1
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.76
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.64
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,48.77
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.18
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,200.5
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.64
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.9
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,23.8
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,130.27
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,129.6
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,129.26
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,533.6
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,532.1
921479,ALMA STREET G141,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,531.1
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.14
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,43.4
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.68
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.2
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,178.6
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.91
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.35
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.71
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.21
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.01
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,23.5
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,137.21
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,127.41
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,133.65
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.6
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.3
921479,ALMA STREET G141,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,544.9
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.21
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,44.18
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.57
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,180.6
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.22
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.49
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.9
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.76
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.35
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.75
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.69
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.87
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.8
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.61
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,23.3
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,137.97
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,133.64
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,126.95
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,560.6
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.1
921479,ALMA STREET G141,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.01
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.07
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,109.6
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,156.6
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.6
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.13
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.49
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.91
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.2
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.62
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.4
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.9
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,23.2
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,129.47
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,134.63
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,122.24
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.4
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,550.8
921479,ALMA STREET G141,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.0
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.1
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.57
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.69
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,135.0
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,136.2
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,139.6
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.92
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.8
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.7
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.19
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.09
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,22.9
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,120.4
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,119.41
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,118.54
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.7
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.3
921479,ALMA STREET G141,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.45
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.28
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,132.1
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,133.3
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,154.1
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.42
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.51
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.56
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.8
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.84
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.1
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.31
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,22.6
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,119.09
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,136.34
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,116.78
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.7
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,562.1
921479,ALMA STREET G141,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.5
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.81
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,41.0
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,125.6
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,169.3
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.98
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.92
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
