Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.85
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.02
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.71
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.62
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.4
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.64
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.28
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.88
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,22.0
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,132.26
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,138.42
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,132.36
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,544.2
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,571.8
921479,ALMA STREET G141,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,546.6
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.02
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.49
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.9
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,150.8
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.53
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.07
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,61.7
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.14
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.4
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.35
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.82
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.97
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.61
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.9
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.17
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,21.8
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,129.46
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,122.32
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,134.06
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,182.2
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,533.2
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,503.3
921479,ALMA STREET G141,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.8
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.7
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.04
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.66
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,144.7
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.9
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.24
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.58
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.56
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.68
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.94
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.8
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.91
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.92
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,21.8
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,134.15
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,120.39
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,122.7
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.7
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
921479,ALMA STREET G141,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.7
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.99
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,109.6
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.8
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.43
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.36
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.04
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.2
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.11
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.96
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.3
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.36
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.6
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,120.72
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,118.65
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,107.58
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,495.1
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,487.4
921479,ALMA STREET G141,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.81
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.9
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.8
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,131.2
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.64
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.59
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.81
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.2
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.24
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.8
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.3
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,119.17
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,110.89
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,113.64
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.1
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
921479,ALMA STREET G141,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.93
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.42
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,117.5
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.27
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.91
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.69
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.75
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.88
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.0
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,118.09
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,103.78
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,117.15
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
921479,ALMA STREET G141,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.82
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.12
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.3
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.65
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.79
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.39
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.66
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.4
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.08
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,115.05
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,105.65
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,116.64
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.4
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.5
921479,ALMA STREET G141,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.31
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.14
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,124.5
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.52
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.23
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.26
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
