Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.04
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.15
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.24
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,179.2
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.27
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,113.39
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,106.79
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,108.17
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.3
921479,ALMA STREET G141,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.45
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.88
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.78
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.47
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.72
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.36
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.57
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,113.26
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,88.96
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,114.88
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.6
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
921479,ALMA STREET G141,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.1
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.24
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.83
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.08
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,147.7
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.81
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.19
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.59
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.36
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.1
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.58
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.1
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,99.29
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,98.79
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,104.82
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
921479,ALMA STREET G141,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.7
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.27
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.92
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,112.4
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.69
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.22
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.48
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.9
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.7
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,115.36
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,94.5
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,105.13
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.2
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
921479,ALMA STREET G141,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.13
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.48
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.7
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.37
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.35
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.14
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.67
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,21.3
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,114.78
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,98.1
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,100.36
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.6
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
921479,ALMA STREET G141,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.33
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.31
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.27
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,140.6
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.84
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.15
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.64
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,66.7
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.5
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.25
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,21.3
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,102.8
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,100.6
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,97.36
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
921479,ALMA STREET G141,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.75
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.82
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,150.3
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.41
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.07
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.84
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.08
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,97.92
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,90.47
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,107.71
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
921479,ALMA STREET G141,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.6
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.38
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.92
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.82
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.1
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.92
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.66
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.0
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
