Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.3
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.84
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,161.9
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.71
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,94.63
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,99.58
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,110.93
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
921479,ALMA STREET G141,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.22
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.99
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.07
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,77.7
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,150.9
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.21
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.19
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,174.6
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.7
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.6
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.92
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.2
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,21.1
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,93.28
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,109.88
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.06
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.8
921479,ALMA STREET G141,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.85
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.44
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.08
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.96
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.7
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.14
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.73
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,20.8
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,90.56
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,96.79
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,97.72
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
921479,ALMA STREET G141,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.74
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.36
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.87
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.69
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.3
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,172.9
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.92
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,185.4
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.33
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,87.48
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,108.76
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,107.93
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.8
921479,ALMA STREET G141,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.02
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.39
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.01
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.44
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.6
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.92
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.8
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.64
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,90.22
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.3
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,105.62
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
921479,ALMA STREET G141,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.4
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.65
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.93
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.6
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.66
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.31
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.7
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.12
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.59
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.3
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.27
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,20.5
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,100.73
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.79
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,108.85
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
921479,ALMA STREET G141,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.51
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.07
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.8
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.38
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.8
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.7
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.65
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.44
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.84
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.8
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.1
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.19
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,20.5
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,102.66
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,92.07
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,123.65
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
921479,ALMA STREET G141,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.4
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.36
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.44
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.39
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.31
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.44
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.2
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.36
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.57
