Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.66
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.9
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.64
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.13
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,98.91
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.99
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,125.27
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
921479,ALMA STREET G141,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.6
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.73
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.57
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,124.8
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.57
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.65
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.31
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.89
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.1
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.1
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,89.08
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.99
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.14
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
921479,ALMA STREET G141,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.83
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.65
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.97
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.87
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.75
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.56
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.84
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.1
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.29
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.76
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,97.83
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,91.56
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,121.05
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
921479,ALMA STREET G141,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.8
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.96
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.33
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.3
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.96
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.37
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.2
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.14
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.44
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.37
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.6
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.82
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.09
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,112.15
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,94.71
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,125.82
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.5
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
921479,ALMA STREET G141,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.9
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.76
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.05
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.94
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.7
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.41
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.7
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.09
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.79
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.18
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.0
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.99
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,20.9
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,102.43
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,99.16
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,129.82
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
921479,ALMA STREET G141,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.8
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.7
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.44
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.31
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.61
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.7
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.94
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.3
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.4
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.4
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,20.8
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,104.29
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,96.65
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,132.67
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.7
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
921479,ALMA STREET G141,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.6
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.39
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.64
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.35
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.5
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.79
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.07
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.21
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.31
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.13
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.1
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.6
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.3
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,20.9
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,110.55
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,98.96
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,130.38
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
921479,ALMA STREET G141,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.5
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.66
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.08
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.48
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,138.6
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.21
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.19
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.14
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.21
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.84
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
