Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.2
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,20.8
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,122.46
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.7
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,135.33
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.6
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
921479,ALMA STREET G141,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,550.7
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.53
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.13
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.24
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.87
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.7
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.94
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.22
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.43
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.9
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.6
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,20.5
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,108.15
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,107.71
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,132.4
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.9
921479,ALMA STREET G141,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,539.1
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.4
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.85
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.3
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.24
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.74
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.6
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.67
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.71
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.71
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.9
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.8
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,20.4
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,115.95
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,113.11
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,130.97
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.2
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.2
921479,ALMA STREET G141,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,534.1
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.83
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.96
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.71
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,162.3
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.69
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.61
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.75
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.26
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.78
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.99
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,120.14
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,114.29
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,135.41
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.5
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.9
921479,ALMA STREET G141,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.3
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.92
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.19
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,146.6
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.38
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.85
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.17
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.1
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.57
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.9
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.54
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,103.94
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,106.17
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,117.9
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.9
921479,ALMA STREET G141,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.25
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.87
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.52
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.03
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.5
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.2
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.59
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.73
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.99
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.67
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.9
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.3
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,111.86
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,95.95
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,117.54
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.0
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
921479,ALMA STREET G141,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.62
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.32
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.79
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.2
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.8
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.97
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.87
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.2
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.25
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.52
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,124.87
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,104.62
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,104.7
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,507.8
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
921479,ALMA STREET G141,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.18
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.41
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.93
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,140.0
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.35
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.34
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.31
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.32
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
