Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.56
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,20.1
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,122.72
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,98.01
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,115.88
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.0
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
921479,ALMA STREET G141,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.94
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,39.05
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.4
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,159.2
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.67
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.86
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.32
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.5
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.58
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.95
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.6
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.75
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,19.7
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,124.85
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,105.88
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,115.54
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,509.4
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.6
921479,ALMA STREET G141,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.92
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,41.88
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.41
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,170.7
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.94
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.79
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.14
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.7
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.7
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.06
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.32
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,19.6
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,141.33
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,115.61
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,114.91
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,575.1
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.3
921479,ALMA STREET G141,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.89
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.32
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.11
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,152.2
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.56
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.27
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.8
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.9
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.73
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.61
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.06
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,19.3
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,127.72
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,104.94
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,122.2
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.4
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
921479,ALMA STREET G141,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,498.7
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.99
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.01
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.17
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,151.1
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.46
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.35
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.51
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.98
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.09
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.3
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,19.0
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,117.68
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,106.66
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,118.64
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.6
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.4
921479,ALMA STREET G141,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.4
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.53
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.88
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.83
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,153.8
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.6
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.11
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.25
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.19
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.27
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.29
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.82
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,18.7
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,111.87
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,97.69
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,124.24
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
921479,ALMA STREET G141,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.6
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.46
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.92
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,136.4
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.19
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.09
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.06
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.97
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.77
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,18.6
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,118.18
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,98.48
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,117.32
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.2
921479,ALMA STREET G141,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.42
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.95
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.2
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,122.5
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.49
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.7
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.34
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.66
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.93
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.32
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.28
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
