Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,18.3
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,114.18
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,100.42
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,117.89
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.8
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
921479,ALMA STREET G141,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.03
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.62
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.38
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,117.4
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.11
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.44
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.21
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.54
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.56
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.73
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,18.2
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,116.26
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,93.81
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,123.8
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.3
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
921479,ALMA STREET G141,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.2
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.04
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.35
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.89
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.4
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.42
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.9
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.7
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.93
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.04
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.89
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.7
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,18.1
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,122.85
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,95.31
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,125.97
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.4
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
921479,ALMA STREET G141,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,514.6
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.49
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.37
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.19
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.41
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.05
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.9
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.02
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.27
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.58
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.9
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.21
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,18.1
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,118.24
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,101.29
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,133.07
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.1
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
921479,ALMA STREET G141,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,545.8
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.78
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.02
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,137.1
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.31
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.5
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.84
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.45
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.3
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.87
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,17.9
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,123.69
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,95.49
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,122.22
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,509.6
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
921479,ALMA STREET G141,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.71
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.57
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.0
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.47
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.13
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.61
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,17.7
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,122.7
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,95.8
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,117.76
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.7
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
921479,ALMA STREET G141,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.2
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.53
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.74
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.0
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.59
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.4
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.33
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.41
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.3
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.91
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,132.38
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,89.43
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,112.62
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,543.3
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
921479,ALMA STREET G141,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.23
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.53
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.77
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.14
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.69
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.1
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.49
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.61
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
