Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,127.29
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,86.19
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,110.33
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.8
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
921479,ALMA STREET G141,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.29
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.62
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.26
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,140.1
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.48
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.73
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.74
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.1
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.13
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.42
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,17.3
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,110.53
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,96.62
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,109.91
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
921479,ALMA STREET G141,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.99
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.56
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.76
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.79
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.64
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.3
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.92
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.52
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,17.1
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,90.13
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,88.77
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,118.6
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
921479,ALMA STREET G141,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.3
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.62
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.38
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.01
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.52
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.7
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.6
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.7
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,17.1
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,92.74
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,103.85
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
921479,ALMA STREET G141,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.55
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.46
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.28
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.99
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.85
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,139.9
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.62
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,17.2
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,90.46
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,78.15
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,103.87
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
921479,ALMA STREET G141,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.2
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.43
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.04
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.51
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,17.1
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,90.29
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,72.89
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,95.95
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
921479,ALMA STREET G141,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.92
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.11
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.69
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.51
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,96.46
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,86.02
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,83.28
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
921479,ALMA STREET G141,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.64
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.7
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.17
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.21
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.09
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
