Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,16.7
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,84.69
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,83.2
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,91.98
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
921479,ALMA STREET G141,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.73
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.74
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.68
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,16.7
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.79
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,82.83
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,89.13
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
921479,ALMA STREET G141,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.98
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.2
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.22
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.09
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.28
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,16.8
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,69.75
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,66.88
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
921479,ALMA STREET G141,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.22
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.67
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.97
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.04
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.03
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,88.7
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
921479,ALMA STREET G141,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.96
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.99
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.67
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.52
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,17.7
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.84
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.42
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,73.63
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
921479,ALMA STREET G141,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.67
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.18
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.78
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.37
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.96
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.64
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,17.9
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,70.42
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,76.53
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
921479,ALMA STREET G141,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.41
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.49
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.5
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,18.1
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,72.53
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,62.67
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.62
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
921479,ALMA STREET G141,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.34
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.42
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.66
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
