Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,18.3
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,69.37
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.23
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,72.58
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
921479,ALMA STREET G141,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.6
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.25
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.12
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,18.7
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,73.64
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,64.21
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,92.01
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
921479,ALMA STREET G141,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.48
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.25
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.79
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.28
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,19.3
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.05
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,60.29
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,85.52
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
921479,ALMA STREET G141,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.08
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.41
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.14
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,19.6
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.9
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,74.47
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
921479,ALMA STREET G141,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.9
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,19.9
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.02
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.33
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,69.92
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
921479,ALMA STREET G141,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.83
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.3
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.28
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.16
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,60.18
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,68.94
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
921479,ALMA STREET G141,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.07
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.87
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,21.2
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.6
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,70.35
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
921479,ALMA STREET G141,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.3
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.41
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.69
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.9
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,21.7
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
