Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,67.19
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
921479,ALMA STREET G141,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.23
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.89
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.89
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.06
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,21.9
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.45
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,69.02
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
921479,ALMA STREET G141,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.68
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.85
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.49
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,22.0
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.79
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,69.43
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
921479,ALMA STREET G141,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.45
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.99
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,22.3
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.51
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,68.83
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
921479,ALMA STREET G141,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.37
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.19
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,22.4
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.08
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.44
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,67.34
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
921479,ALMA STREET G141,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.76
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.74
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,22.3
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.2
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.7
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,68.02
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
921479,ALMA STREET G141,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.78
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,22.3
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.58
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,70.49
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
921479,ALMA STREET G141,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.73
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.11
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.3
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.78
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,22.2
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
