Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,60.6
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.24
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
921479,ALMA STREET G141,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.66
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.33
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.03
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,22.1
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.78
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,72.18
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
921479,ALMA STREET G141,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.61
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.56
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.11
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.66
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.02
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,22.1
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.26
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,54.65
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,75.06
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
921479,ALMA STREET G141,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.47
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,22.4
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.66
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.52
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,73.8
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
921479,ALMA STREET G141,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.26
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.13
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,22.6
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.18
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.2
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,72.77
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
921479,ALMA STREET G141,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.02
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.0
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,22.8
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.71
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,71.4
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
921479,ALMA STREET G141,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.12
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.05
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.13
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,23.0
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.92
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.04
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
921479,ALMA STREET G141,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.56
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.56
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.9
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,23.3
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.73
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.64
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,76.67
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
