Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
921479,ALMA STREET G141,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.12
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.72
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.14
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,23.4
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.79
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.05
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,78.5
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
921479,ALMA STREET G141,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.42
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.71
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.79
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,23.3
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,70.48
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,84.5
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
921479,ALMA STREET G141,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.64
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.83
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.6
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.77
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,23.5
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,65.02
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.01
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,85.54
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
921479,ALMA STREET G141,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.47
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.2
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.48
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.26
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,23.5
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,80.19
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.36
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,85.56
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
921479,ALMA STREET G141,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.38
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.99
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.84
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,23.7
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,76.96
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,75.84
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,88.31
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
921479,ALMA STREET G141,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.39
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.97
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.57
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.71
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,24.3
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.89
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,72.9
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,83.04
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
921479,ALMA STREET G141,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.13
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.89
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.85
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.97
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.27
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,75.47
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,72.35
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,81.55
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
921479,ALMA STREET G141,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.55
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
