Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.67
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.84
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.3
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.15
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.98
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,24.8
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,74.22
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,80.95
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,77.18
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
921479,ALMA STREET G141,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.45
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.87
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.1
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,24.9
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.19
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,78.67
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
921479,ALMA STREET G141,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.75
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.28
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.37
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.0
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.56
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.67
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.73
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.6
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.47
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.75
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,23.7
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,89.04
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,101.95
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,116.83
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
921479,ALMA STREET G141,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.9
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.52
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.04
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.16
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.71
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.06
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.37
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,24.0
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,87.99
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,90.89
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,104.38
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
921479,ALMA STREET G141,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.99
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.23
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.0
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.76
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.01
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.55
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,24.3
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,84.57
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,97.76
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,102.41
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
921479,ALMA STREET G141,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.03
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.61
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.94
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.64
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.77
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.76
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,87.11
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,97.83
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,99.72
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
921479,ALMA STREET G141,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.42
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.53
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,113.5
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.66
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.23
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.59
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.77
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,24.8
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,89.36
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,98.1
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,104.34
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
921479,ALMA STREET G141,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.91
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.39
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,68.4
