Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.57
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.21
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.5
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.97
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.76
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.72
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,25.0
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,91.19
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,107.74
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,113.9
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.4
921479,ALMA STREET G141,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.6
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.37
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.82
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.05
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.2
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.2
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.61
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.8
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.35
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.7
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.53
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.55
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,25.3
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,95.27
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,114.77
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,116.81
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
921479,ALMA STREET G141,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.52
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.76
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.21
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,126.5
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.3
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.31
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.73
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.58
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.2
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.18
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.47
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,25.4
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,98.07
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,116.69
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,132.65
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.4
921479,ALMA STREET G141,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,545.2
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.35
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.42
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.67
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,133.7
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.97
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.16
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.92
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.24
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.01
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.2
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.26
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,25.5
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,114.64
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,115.81
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,135.11
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.2
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.3
921479,ALMA STREET G141,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.4
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.58
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.4
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.65
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,149.3
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.8
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.46
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.25
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.23
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.8
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.53
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.09
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,25.7
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,108.29
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,122.92
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,135.62
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,502.5
921479,ALMA STREET G141,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,555.4
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.86
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.47
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.78
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,157.0
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.97
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.66
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,152.7
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.33
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.99
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.87
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.44
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,25.8
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,114.89
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,113.39
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,136.72
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.5
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.2
921479,ALMA STREET G141,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,557.8
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.81
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,45.06
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.23
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,183.5
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.72
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.05
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.49
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.38
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.38
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,25.9
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,121.18
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,120.88
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,139.98
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.9
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.2
921479,ALMA STREET G141,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.9
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.66
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.67
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.47
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.6
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,154.0
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
