Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.12
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.02
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.04
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,179.7
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.17
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.96
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,26.2
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,118.48
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,112.73
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,136.79
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.5
921479,ALMA STREET G141,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,559.1
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.73
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.09
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.68
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,143.7
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.15
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.45
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.7
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.6
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.96
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.4
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,26.5
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,124.42
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,103.87
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,138.66
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,509.1
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
921479,ALMA STREET G141,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,567.1
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.07
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.95
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.06
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,137.5
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,140.2
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.3
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.04
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.8
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.11
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.16
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.2
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,26.8
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,137.87
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,110.3
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,120.52
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,564.0
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
921479,ALMA STREET G141,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.35
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.98
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.42
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,135.3
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,136.4
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,152.3
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.57
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.8
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.1
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.21
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.7
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.33
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.67
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.6
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,27.0
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,131.05
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,118.26
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,127.92
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,184.4
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,537.7
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.1
921479,ALMA STREET G141,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,527.3
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.91
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.3
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.63
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,137.5
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,145.7
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.86
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.28
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.7
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.0
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.06
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.73
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.2
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.09
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.27
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,27.2
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,133.57
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,117.03
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,139.19
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,192.2
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,549.1
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.4
921479,ALMA STREET G141,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,573.1
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.91
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.51
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.04
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,142.1
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,143.3
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,154.7
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.88
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.07
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.33
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.83
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.04
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,202.4
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.82
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.54
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,27.3
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,143.12
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,131.66
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,141.42
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,588.1
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,541.8
921479,ALMA STREET G141,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,583.2
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.73
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.59
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,44.18
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.51
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,132.3
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,133.3
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,183.1
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.21
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.77
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.25
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.65
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.26
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.1
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.09
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.94
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.55
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.6
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,27.3
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,147.17
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,127.6
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,147.51
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,602.5
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,523.1
921479,ALMA STREET G141,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,606.4
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.92
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,52.52
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,118.0
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,215.6
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.38
921479,ALMA STREET G141,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.71
