Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.53
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,185.7
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.76
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,77.0
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.8
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.56
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.43
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.7
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.34
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,27.3
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,149.1
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,136.76
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,154.55
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,611.4
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,561.7
921479,ALMA STREET G141,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,634.5
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.95
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.39
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.11
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.43
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,127.8
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.7
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,156.8
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.79
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.88
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,179.6
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.57
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.7
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.36
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.0
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.71
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.27
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,27.2
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,159.09
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,119.05
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,147.35
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,652.2
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.3
921479,ALMA STREET G141,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.6
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.23
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.11
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.55
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.97
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,137.9
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.0
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,141.4
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.99
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.72
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,157.1
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.11
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.64
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,182.9
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.53
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.29
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,199.1
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,27.0
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,170.2
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,118.94
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,154.52
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,694.4
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,486.2
921479,ALMA STREET G141,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,630.4
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.64
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.52
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.39
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,151.0
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,152.2
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.6
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.93
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.03
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.7
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.43
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,56.07
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.23
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,227.4
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.91
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.61
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.1
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.45
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,26.8
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,174.45
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,135.9
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,162.08
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,706.5
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,550.8
921479,ALMA STREET G141,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,658.1
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.86
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.8
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.56
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.36
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,164.6
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,165.9
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,157.5
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.71
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.65
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.94
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.6
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.85
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.04
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.7
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.23
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.4
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.9
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.02
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,26.6
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,190.03
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,128.78
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,164.58
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,771.9
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,523.8
921479,ALMA STREET G141,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,669.5
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.25
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.14
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.27
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,138.5
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,139.6
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,143.6
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.2
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.4
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.2
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.43
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.0
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.53
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.58
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.37
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,26.5
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,157.71
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,122.8
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,155.64
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,643.1
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
921479,ALMA STREET G141,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,634.5
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.27
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.83
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.31
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,134.7
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.7
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,151.2
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.2
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.58
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.99
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.45
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.24
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.4
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.69
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,162.7
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.26
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.28
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.65
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,26.3
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,171.34
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,132.63
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,155.94
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,699.7
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,541.5
921479,ALMA STREET G141,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,636.8
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.92
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.56
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.78
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,142.1
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,150.6
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,138.5
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.48
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.0
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
